Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
