Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
