Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
