Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
