Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
