Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
