Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
