Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
