Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
