Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
