Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
