Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
