Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
