Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
