Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
