Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
