Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
