Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
