Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
