Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
