Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
