Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
