Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
