Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
