Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,16.6
