Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
