Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
