Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
