Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
