Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
