Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
