Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
