Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
