Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
