Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
