Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
