Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
