Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
