Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
