Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
