Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
