Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
