Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
