Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
