Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
