Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
