Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
