Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
