Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
