Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
