Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
