Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
