Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
