Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
