Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
