Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
