Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
