Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
