Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
