Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
