Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
