Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
