Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
