Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
